Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,244.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,188.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,339.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,215.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82086
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,23.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,113.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,136.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89841
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89837
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.802
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,64.5
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,269.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,185.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,285.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,205.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,276.25
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98709
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88159
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83346
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93387
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84225
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,57.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,179.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,274.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,182.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,290.88
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,157.5
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,258.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90982
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,89.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68612
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88418
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83517
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,56.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,193.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,149.38
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,226.88
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,176.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,315.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,247.88
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.43
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89764
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,63.5
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,52.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
