Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81363
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92572
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,54.38
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,129.25
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,182.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,275.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,147.75
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,265.12
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,253.12
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99854
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97922
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87881
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,38.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,112.5
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,191.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85006
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84982
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,60.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,197.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,329.75
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,171.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,254.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,170.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,290.38
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99875
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93851
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89795
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,48.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,116.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,60.75
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94824
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,98.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,191.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82257
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,61.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,256.5
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,207.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,353.75
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,144.75
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,235.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,191.12
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,265.88
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.87
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84808
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9357
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,19.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,73.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,38.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97198
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,87.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,178.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90436
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89197
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,87.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,69.38
