Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,203.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,221.5
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,366.38
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,155.25
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,252.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95196
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,69.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95404
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78332
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.56
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,56.62
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,184.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,194.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,296.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,233.38
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,241.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9715
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93497
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95315
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,87.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,160.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87396
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90674
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92422
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,57.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,192.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,288.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,149.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,234.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,277.12
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97131
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92297
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91727
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,51.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,74.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81411
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59948
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54849
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,55.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,137.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,238.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,133.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,200.62
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,244.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97601
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84387
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92859
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,69.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94699
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
