Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,71.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88885
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88611
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75644
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31569
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,59.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,190.88
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,136.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,188.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,235.12
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86798
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91305
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,64.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96497
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89578
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.07
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81933
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22319
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,62.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,189.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,175.5
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,276.38
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,197.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,253.75
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.961
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94076
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,78.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93014
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81039
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,59.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,205.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,188.38
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,309.12
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,143.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,256.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,260.75
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96701
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95163
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89255
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,74.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86172
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92313
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
