Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,56.25
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,183.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,238.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,245.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,281.62
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97128
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9379
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,84.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95093
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92636
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.62
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88458
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90909
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,55.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,201.38
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,166.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,249.75
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95743
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95538
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96326
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,75.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93039
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91693
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84134
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,55.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,155.88
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,241.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,158.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,219.75
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,169.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,257.62
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94488
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95721
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94562
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,66.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93463
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,141.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.62
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8905
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87433
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,54.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,166.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,167.88
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,249.5
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,304.62
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96661
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96802
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92059
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,61.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91745
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
