Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88199
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9017
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,54.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,132.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,238.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,224.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,163.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,253.25
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89825
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92093
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,90.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94797
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.38
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92453
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,53.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,231.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,153.38
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,222.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96689
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88742
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91345
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,64.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94168
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87704
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90668
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,51.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,158.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,197.75
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,206.62
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,134.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,236.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95251
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8793
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,70.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90311
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95444
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91547
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
