Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,50.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,216.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,130.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.25
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,216.62
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93524
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87198
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88663
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,86.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81204
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,52.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86297
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85632
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90118
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8966
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92239
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,52.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,242.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,127.88
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,173.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,162.38
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,204.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93552
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93664
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85809
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,65.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84216
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94095
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86493
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92074
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88977
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,47.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,157.5
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,96.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,160.38
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93576
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86474
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87948
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,49.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81927
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86715
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85461
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93204
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89654
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,49.62
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,136.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,125.5
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,140.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95026
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83911
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87897
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91135
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
