Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,45.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84079
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8739
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87558
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,53.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,153.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,114.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93478
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89438
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87646
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80105
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86169
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88937
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87832
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,47.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,105.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,155.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89923
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83557
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89078
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,54.88
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92697
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91391
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73471
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89764
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91342
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,44.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,134.25
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,146.88
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90973
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82705
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89523
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,67.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85913
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91745
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94376
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79306
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91687
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85739
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
