Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,42.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,178.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,165.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8967
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86667
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89483
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,46.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81891
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67489
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87347
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90808
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92615
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94134
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,43.88
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,109.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,146.25
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,142.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86838
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83011
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88952
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,77.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85269
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75344
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90448
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91287
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,43.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,189.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.38
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,141.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92023
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81711
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87561
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85785
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95456
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77002
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92715
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78537
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8981
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91873
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93912
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,43.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,109.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,126.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,131.5
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92004
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82519
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86688
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,52.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83932
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9155
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
