Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68692
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9042
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80682
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9006
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92639
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91675
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,42.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,126.5
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95035
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85345
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90484
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,55.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75412
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66287
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88009
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62026
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89325
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,42.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,138.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92898
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85196
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84955
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,61.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.44
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67205
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.56
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68121
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91101
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64404
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85367
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88147
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8818
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,43.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,151.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,145.88
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86133
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84161
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86734
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,101.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76797
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.06
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63507
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87112
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6773
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85977
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89691
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87594
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
