Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,44.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,254.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,132.75
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.56
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83261
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85165
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88669
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,63.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70712
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89648
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.56
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.81
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59899
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8139
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68124
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8493
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91281
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,40.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,159.75
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,119.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.06
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80188
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84906
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90481
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.69
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70449
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90448
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8952
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59658
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82843
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64129
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83566
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8934
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,40.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,149.38
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91492
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84063
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87417
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,92.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78592
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9035
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90762
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69461
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8172
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62362
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8732
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89343
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,40.62
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,227.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,125.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95019
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87008
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87778
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,53.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79409
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92892
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
