Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61508
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81985
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67004
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82061
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8551
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,41.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,134.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95776
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88867
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85516
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,71.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78045
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,49.38
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60961
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84985
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60342
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8605
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88235
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91849
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,41.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,171.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,98.25
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.19
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90881
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83127
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86603
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.44
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81476
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91302
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5653
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89862
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65698
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81653
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,41.75
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,156.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,122.5
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91025
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81231
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92529
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,67.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78186
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64251
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87979
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67453
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86481
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90689
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93463
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
