Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,41.12
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,168.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,131.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91281
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74362
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88815
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,106.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80935
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91006
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92316
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64907
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85608
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6347
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80279
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86685
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,42.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,250.25
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,125.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,147.5
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95865
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75592
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96252
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,86.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77581
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.81
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.69
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67507
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82419
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65902
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77566
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88467
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93265
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,41.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,222.5
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,133.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75164
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9346
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,58.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79126
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93408
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62777
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80426
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52181
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81585
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88876
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,41.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,144.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,124.25
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.06
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98679
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74423
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90332
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,54.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71664
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9209
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
