Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.19
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.31
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58682
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83752
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63583
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81585
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89993
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,45.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,142.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,112.38
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85739
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89801
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,65.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69082
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92395
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62899
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89938
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64254
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85684
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87655
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85193
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,44.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,161.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,101.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,130.38
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80533
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94372
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,68.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69009
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93695
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69061
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88141
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59075
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8587
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8652
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85058
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,42.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,170.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,130.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78753
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97153
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,103.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.69
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64599
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9259
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75457
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8948
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71524
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82693
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88965
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87332
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
