Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,42.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,255.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,144.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85293
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96426
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,65.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.69
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68463
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9107
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71771
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62127
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85043
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91888
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90021
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,43.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,168.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83069
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88925
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,68.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75579
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91778
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91333
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74173
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85971
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60244
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80008
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92953
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91296
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,43.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,168.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,128.5
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83157
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88418
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76165
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91226
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77517
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87353
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.664
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78277
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86691
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,43.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,164.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,132.38
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,72.25
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86264
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91421
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,79.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73211
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
