Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76715
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84265
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67929
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82275
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84857
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,43.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,191.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,139.88
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85611
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90155
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,61.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7608
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86905
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87543
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62976
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8876
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85898
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,43.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,140.75
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83978
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84143
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,80.12
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78408
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.94
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86038
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88339
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68084
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92264
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90228
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,47.75
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,203.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,108.25
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,159.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,94.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8244
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84048
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,63.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91653
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93573
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.56
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57598
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81756
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6846
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
