Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,47.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,161.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,136.62
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,121.25
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,120.88
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82412
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85461
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,68.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83447
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58862
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8616
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65884
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90137
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88327
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,44.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,167.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,133.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98386
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83352
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87701
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,61.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73669
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91449
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58917
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70413
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90332
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,44.88
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,148.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81146
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87161
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,65.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79861
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9715
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68219
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79007
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70022
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83954
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91528
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,50.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,160.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,135.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96152
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89505
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83655
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,88.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75738
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94336
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
