Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.44
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73208
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79947
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59152
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85129
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8931
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92511
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,49.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,219.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,71.75
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91873
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94144
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83505
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.06
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70507
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90884
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.94
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73132
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8721
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65304
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,20.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8652
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90909
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,53.25
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,171.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,101.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,162.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.31
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91528
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86566
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87814
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,66.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71237
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94519
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77057
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6708
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89035
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,50.62
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,174.38
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,158.75
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91864
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84344
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89517
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,102.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91199
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73654
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83795
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7633
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92178
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94153
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
