Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,48.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,240.12
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,144.62
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94223
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8341
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89685
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,70.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90759
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94137
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65097
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85406
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85931
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86578
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90262
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93481
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,48.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,177.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,139.25
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93054
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93603
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90054
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,62.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.56
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81402
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63571
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86853
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84552
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89114
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92764
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,48.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,144.88
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,126.62
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94751
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96338
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.875
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,99.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86447
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90784
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79077
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84897
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82776
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9003
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92322
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,49.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,231.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94086
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91781
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88409
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,43.25
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90381
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
