Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80233
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81067
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84155
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88949
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90088
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,52.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,109.5
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92694
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86392
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8815
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,74.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90115
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92999
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92139
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69555
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66815
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87897
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,53.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,181.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92847
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86267
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90506
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,120.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84512
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74575
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94644
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7684
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,55.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,289.88
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,100.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
